ProjectID,Date,Electricity Generated,Capacity Factor,Total Fuel Consumed,Electric Efficiency,Total Heat Used,Heat Rejected,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
,YYYY-MM,kW,%,cf/h,%hhv,MBtu/h,MBtu/h,%hhv,%hhv,MBtu/h,MBtu/h,cf/h,cf/h
78,2009-07,47.915658602150536,1.318537661038815,610.469119623656,25.957947677633612,0.0,0.0,0.0,25.957947677633612,0.0,,610.469119623656,
78,2009-08,986.0625,27.134356081452943,10277.332829301075,31.730770107008865,5.700794354838709,0.0,0.053749602444373476,31.784519709453242,5.700794354838709,,10277.332829301075,
78,2009-09,1677.6038194444445,46.16411170733199,18306.83079861111,30.306293835963444,3709.6077277777767,1220.5795930555555,19.63519066249481,49.94148449845826,3709.6077277777767,,18306.83079861111,
78,2009-10,2294.7463037634407,63.14656862309964,23142.153540322583,32.793479506586685,4898.237233870967,1280.941795698925,20.509560186435166,53.30303969302184,4898.237233870967,,23142.153540322583,
78,2009-11,1860.5333333333333,51.1979453311319,21559.729166666668,28.539788167214052,4045.003024999999,696.1178555555556,18.180082617514646,46.7198707847287,4045.003024999999,,21559.729166666668,
78,2009-12,2134.9317876344085,58.748810887022806,21878.540545698925,32.2717299348792,5648.3316209677405,248.94835349462366,25.016246142054783,57.28797607693399,5648.3316209677405,,21878.540545698925,
78,2010-01,2119.7227822580644,58.33029120137767,22932.41935483871,30.5693203824934,5657.147064516128,489.84680510752685,23.90385230115843,54.473172683651825,5657.147064516128,,22932.41935483871,
78,2010-02,2217.7120535714284,61.02674885997327,25043.5575014881,29.28638223696315,5147.137502976191,1298.7751011904759,19.915446676443022,49.20182891340617,5147.137502976191,,25043.5575014881,
78,2010-03,1302.5729166666667,35.844053843331494,14591.16069758065,29.523564772672884,2854.0068360215055,891.0989663978495,18.95332768474948,48.47689245742237,2854.0068360215055,,14591.16069758065,
78,2010-04,1300.0997305555554,35.77599698832019,14325.64942222222,30.0136587505219,2968.9512666666665,429.6981986111111,20.082096646950006,50.095755397471905,2968.9512666666665,,14325.64942222222,
78,2010-05,1564.461693548387,43.050679514264914,17513.209118279567,29.543081413815663,3512.570705645162,494.22956048387096,19.43478069354686,48.97786210736252,3512.570705645162,,17513.209118279567,
78,2010-06,1633.7761430555554,44.958066677368066,18601.79523194444,29.04653161806384,3038.0143180555556,512.519251388889,15.825420541356683,44.87195215942052,3038.0143180555556,,18601.79523194444,
78,2010-07,2466.124088709678,67.86252307951783,28194.838278225812,28.926900946133287,4901.0777432795685,904.5802190860217,16.843885726611166,45.770786672744464,4901.0777432795685,,28194.838278225812,
78,2010-08,2141.3892755376346,58.92650730703453,24465.7497594086,28.9463417308539,4201.150263440861,1104.3138844086025,16.639106008400095,45.585447739253986,4201.150263440861,,24465.7497594086,
78,2010-09,1878.5664152777774,51.69417763560201,21180.709248611107,29.3320655038911,3569.311952777777,1101.0386055555555,16.32917751979224,45.66124302368335,3569.311952777777,,21180.709248611107,
78,2010-10,1371.5802043010751,37.74298856084412,15270.601770161287,29.704459043586233,2593.2786317204295,1077.6046115591396,16.45558524165106,46.1600442852373,2593.2786317204295,,15270.601770161287,
78,2010-11,1572.6195333333333,43.275166024582646,17126.220695833334,30.36817688959699,3190.142556944445,864.5808236111112,18.04965300163376,48.41782989123076,3190.142556944445,,17126.220695833334,
78,2010-12,2473.736952956989,68.07201301477681,27403.98206586021,29.853580991941296,5295.4232526881715,1301.218755376344,18.72437396043491,48.57795495237621,5295.4232526881715,,27403.98206586021,
78,2011-01,2541.8653077956983,69.94676135926522,28197.452653225806,29.812558505449815,5487.807380376344,1471.8637043010754,18.858592922697405,48.671151428147226,5487.807380376344,,28197.452653225806,
78,2011-02,1995.8696651785715,54.92211516726944,21771.78520535714,30.317593625691803,4459.828239583333,1337.377880952381,19.84926339793653,50.16685702362833,4459.828239583333,,21771.78520535714,
78,2011-03,2161.7009771505377,59.48544240920577,23675.59396370968,30.196132796403123,4615.113481182796,1654.0132123655915,18.888688469853797,49.08482126625692,4615.113481182796,,23675.59396370968,
78,2011-04,2071.923898611111,57.01496694031675,21997.354109722222,31.150135829476927,3912.8565513888893,1701.0663249999996,17.2362896335735,48.38642546305042,3912.8565513888893,,21997.354109722222,
78,2011-05,2050.2846129032264,56.41949952953292,21682.04889919355,31.273063294608228,4019.2726935483865,1902.055934139785,17.962527900398666,49.2355911950069,4019.2726935483865,,21682.04889919355,
78,2011-06,1956.5048319444447,53.838878149269256,20796.276936111117,31.113718895979343,3586.7879111111106,2053.095777777778,16.712461042842527,47.826179938821866,3586.7879111111106,,20796.276936111117,
78,2011-07,2447.9655349462373,67.36283805575776,26014.18684139785,31.120863227130247,4319.574602150538,2746.574037634409,16.089814107695265,47.210677334825505,4319.574602150538,,26014.18684139785,
78,2011-08,2604.443161290322,71.66877163704794,27797.62383333334,30.98587762260319,4589.150016129032,2899.7229623655917,15.997233495513,46.98311111811619,4589.150016129032,,27797.62383333334,
78,2011-09,2031.2975777777772,55.8970164495811,21820.44942222222,30.786934689403278,3699.5901305555553,2602.2418013888887,16.428965729111848,47.21590041851512,3699.5901305555553,,21820.44942222222,
78,2011-10,2078.9042862903225,57.20705245708096,21985.78808198925,31.27152409064926,3503.0397258064527,2305.8089220430106,15.439147900003855,46.71067199065311,3503.0397258064527,,21985.78808198925,
78,2011-11,2164.2782722222228,59.55636412279094,22773.43225416667,31.429769865498248,4639.397355555556,2627.3899694444435,19.740283427809768,51.170053293308015,4639.397355555556,,22773.43225416667,
78,2011-12,2458.811821236559,67.66130493221131,25740.11882930108,31.591579195901808,5765.124998655915,1492.0220201612901,21.702935677386716,53.29451487328851,5765.124998655915,,25740.11882930108,
78,2012-01,2608.439883064516,71.7787529737071,27252.806115591397,31.653824956292098,5981.706323924731,1640.5954986559136,21.26836786451346,52.922192820805556,5981.706323924731,,27252.806115591397,
78,2012-02,2630.2425215517246,72.37871550775246,27252.725097701146,31.918498264224443,6111.9079727011485,1389.4236020114943,21.731373377099136,53.649871641323585,6111.9079727011485,,27252.725097701146,
78,2012-03,2589.571127688172,71.25952470248134,26993.58983064516,31.726618820544765,5621.264571236558,1878.2691317204296,20.178723274701582,51.905342095246354,5621.264571236558,,26993.58983064516,
78,2012-04,2621.3515916666665,72.13405590717299,27363.76736111111,31.681517575579477,5484.237387500001,1974.8832055555556,19.4205112362262,51.10202881180568,5484.237387500001,,27363.76736111111,
78,2012-05,2555.928791666667,70.33375871399745,26831.162634408603,31.504010929568388,5325.882477150538,2187.358805107526,19.23412304105675,50.738133970625135,5325.882477150538,,26831.162634408603,
78,2012-06,2754.8942819444446,75.80886851800894,28950.974463888884,31.470115897778477,5737.5098625,2502.104443055555,19.20350759480121,50.67362349257969,5737.5098625,,28950.974463888884,
78,2012-07,3019.6209663978484,83.09358740775588,31781.70923118279,31.42185159820723,6124.064729838711,2987.846586021505,18.671655469119226,50.093507067326456,6124.064729838711,,31781.70923118279,
78,2012-08,2941.299818548387,80.93835494079215,31178.058913978493,31.19944106783896,5943.939487903225,2936.222509408602,18.4733478842252,49.67278895206416,5943.939487903225,,31178.058913978493,
78,2012-09,2731.6375249999996,75.16889171711611,28859.565972222223,31.303281430266594,5402.397620833333,2665.0166069444435,18.13915503987423,49.44243647014083,5402.397620833333,,28859.565972222223,
78,2012-10,2332.4160698924725,64.18316097667784,24423.78963844086,31.582722557427157,4766.771803763441,2056.8004206989244,18.911745451891413,50.494468009318574,4766.771803763441,,24423.78963844086,
78,2012-11,2634.142663888889,72.48603918241302,27609.824077777783,31.552388738777942,5928.710851388889,1701.2424236111112,20.807357699250396,52.35974643802833,5928.710851388889,,27609.824077777783,
78,2012-12,2465.299396505377,67.83982929293828,25452.286099462366,32.03313647756093,5828.8530618279565,1180.4368346774193,22.190986734677402,54.224123212238325,5828.8530618279565,,25452.286099462366,
78,2013-01,2444.997326612903,67.28115923535782,25613.06852150537,31.569911776122815,5811.986125,1338.8684489247312,21.987875042150527,53.55778681827334,5811.986125,,25613.06852150537,
78,2013-02,2566.400938988095,70.62193007672248,26727.793898809523,31.755428892288645,5985.736380952381,1564.8186175595235,21.7007515623801,53.45618045466875,5985.736380952381,,26727.793898809523,
78,2013-03,2522.9046397849465,69.4250038465863,26219.15739247312,31.822822456418326,5817.808866935484,1562.9664502688167,21.501116944304645,53.32393940072298,5817.808866935484,,26219.15739247312,
78,2013-04,2600.427631944445,71.55827275576347,27191.495,31.627748539101912,5686.394941666666,2010.3415791666666,20.263956130010712,51.891704669112634,5686.394941666666,,27191.495,
78,2013-05,2607.657782258064,71.75723121238481,27244.24059139785,31.654282944048912,5410.721637096773,2495.5060456989245,19.2442410173973,50.89852396144621,5410.721637096773,,27244.24059139785,
78,2013-06,2412.087090277778,66.37553908304287,25336.528958333336,31.484910124654952,5310.211722222221,2127.597652777778,20.30883552701079,51.79374565166574,5310.211722222221,,25336.528958333336,
78,2013-07,2395.2393790322585,65.9119256750759,25407.174059139787,31.17806450437098,5608.2785631720435,2082.660775537635,21.38914953719997,52.567214041570956,5608.2785631720435,,25407.174059139787,
78,2013-08,1958.6592647849466,53.89816358791818,20691.402318548386,31.305854111929676,4485.707225806452,1433.5638763440859,21.0068677896509,52.31272190158058,4485.707225806452,,20691.402318548386,
78,2013-09,2393.3348138888896,65.85951606738826,25350.05663194444,31.223466322294403,4966.020083333333,2489.7900166666664,18.982344041024668,50.20581036331907,4966.020083333333,,25350.05663194444,
78,2013-10,2451.307987903226,67.45481529728195,25883.904469086017,31.32021128498354,4605.321653225807,2549.4138723118276,17.240524848705437,48.56073613368898,4605.321653225807,,25883.904469086017,
78,2013-11,1847.1860569444445,50.83065649269247,19405.722222222223,31.48019560590424,4179.150402777778,1365.4712402777775,20.867887818880597,52.34808342478483,4179.150402777778,,19405.722222222223,
78,2013-12,2363.4357352150532,65.0367566102106,24643.20564516129,31.717809588016838,5385.109818548387,1410.225352150538,21.174719491742007,52.892529079758845,5385.109818548387,,24643.20564516129,
78,2014-01,2581.841650537634,71.04682582657222,26838.956048387092,31.81416831941578,5838.462231182796,1375.9873266129032,21.079153125104416,52.89332144452019,5838.462231182796,,26838.956048387092,
78,2014-02,2548.945086309524,70.14158190174804,26621.363690476188,31.66553074534844,5663.957208333335,1799.647793154762,20.616264035314728,52.28179478066317,5663.957208333335,,26621.363690476188,
78,2014-03,2915.152944892474,80.21884823589637,30433.622311827956,31.67847667899547,6270.538444892472,2140.8639825268815,19.965100052891792,51.643576731887265,6270.538444892472,,30433.622311827956,
78,2014-04,2614.4530236111104,71.94422189353634,27160.800162500003,31.834268405425124,5420.426166666666,2201.6188138888892,19.337983068496815,51.17225147392194,5420.426166666666,,27160.800162500003,
78,2014-05,2174.519206989248,59.838173004657335,22618.551959677417,31.794722662046382,4764.744681451613,1847.7379381720427,20.412450224718885,52.20717288676527,4764.744681451613,,22618.551959677417,
78,2014-06,1657.0940027777779,45.599724897572315,17261.70704861111,31.74826485544967,4141.023984722223,1225.4148500000001,23.24578982214607,54.99405467759573,4141.023984722223,,17261.70704861111,
78,2014-07,1975.9510013440865,54.37399563412456,20733.74327956989,31.51773829367176,4722.306467741937,1759.007255376344,22.069716493132823,53.58745478680459,4722.306467741937,,20733.74327956989,
78,2014-08,2596.3507311827957,71.44608506281772,27583.095385752687,31.129844335576134,5310.452602150538,2833.3514166666664,18.655583549345042,49.78542788492118,5310.452602150538,,27583.095385752687,
78,2014-09,2747.1637944444446,75.59614183941784,29069.02263888889,31.254367543225865,5375.592219444445,3034.6209833333332,17.919099840720524,49.17346738394638,5375.592219444445,,29069.02263888889,
78,2014-10,2473.67977016129,68.07043946508779,25986.18423924731,31.481654992022495,4821.331365591398,2622.959947580645,17.97814052107111,49.4597955130936,4821.331365591398,,25986.18423924731,
78,2014-11,2417.7241666666673,66.53065951201617,25296.229166666668,31.60876702822808,5150.66813472222,2026.0006055555555,19.730045383454044,51.33881241168212,5150.66813472222,,25296.229166666668,
78,2014-12,2471.740094086021,68.01706367875678,25779.343637096776,31.709364455849176,5591.05959811828,1677.065004032258,21.01563750146539,52.72500195731457,5591.05959811828,,25779.343637096776,
78,2015-01,2794.9524368279567,76.91118428255247,29312.6814516129,31.53373867349335,6449.043775537636,1637.9045819892474,21.318668632291615,52.852407305784965,6449.043775537636,,29312.6814516129,
78,2015-02,2515.8286383928576,69.23028724251121,26422.932217261903,31.488838160726402,6054.666308035714,1307.3975684523807,22.20391237750688,53.692750538233284,6054.666308035714,,26422.932217261903,
78,2015-03,2520.70620967742,69.36450769613153,26232.02980510753,31.779490131796052,5982.83470967742,1539.1334825268816,22.100159607111326,53.879649738907375,5982.83470967742,,26232.02980510753,
78,2015-04,2640.656523611111,72.66528683574879,27690.524027777778,31.53823112680977,5801.779531944445,2111.942061111111,20.302538824398706,51.84076995120848,5801.779531944445,,27690.524027777778,
78,2015-05,2451.3130470430106,67.45495451411698,25778.795766129035,31.44797908136127,5049.116772849463,2459.1866572580648,18.97898977453166,50.42696885589293,5049.116772849463,,25778.795766129035,
78,2015-06,1954.8265902777782,53.79269648535438,20686.700069444447,31.25169743663806,3816.5717472222213,2276.2723111111113,17.87732419775037,49.12902163438843,3816.5717472222213,,20686.700069444447,
78,2015-07,2583.2346989247308,71.0851595741533,27586.154401881722,30.969150598299457,5479.485108870968,2426.407678763441,19.247259028989692,50.21640962728914,5479.485108870968,,27586.154401881722,
78,2015-08,2502.301161290323,68.8580396612637,26614.50111021505,31.09408910259858,5664.0907620967755,2127.7754704301083,20.62206621143424,51.71615531403282,5664.0907620967755,,26614.50111021505,
78,2015-09,2412.6212972222224,66.39023932917507,25377.40625,31.441156775857515,5332.7397083333335,1998.867513888889,20.362141770526662,51.80329854638418,5332.7397083333335,,25377.40625,
78,2015-10,2168.981329301075,59.685782314283855,23305.35742607527,30.779151028018575,4582.678442204301,1797.242567204301,19.053901661634782,49.83305268965336,4582.678442204301,,23305.35742607527,
78,2015-11,2106.4799902777777,57.96587755304836,22286.98847222222,31.258097437349686,4867.448522222222,1547.585125,21.162661306855178,52.420758744204875,4867.448522222222,,22286.98847222222,
78,2015-12,2028.436998655914,55.81829935762009,21404.365311827958,31.34121003737541,4745.383635752689,1283.7140053763444,21.48272041770718,52.8239304550826,4745.383635752689,,21404.365311827958,
78,2016-01,1993.4509677419358,54.85555772542477,20736.87752016129,31.79206856140702,5407.705354838709,621.7145833333334,25.269110855998356,57.06117941740537,5407.705354838709,,20736.87752016129,
78,2016-02,1841.102683908045,50.663254923171294,19172.582112068965,31.758062250547187,4798.224772988506,812.4179885057468,24.250476969183012,56.0085392197302,4798.224772988506,,19172.582112068965,
78,2016-03,1558.3360940860211,42.882115962741366,16369.05450268817,31.48430610357396,4467.383400537635,586.9084139784947,26.44538744452831,57.92969354810228,4467.383400537635,,16369.05450268817,
78,2016-04,1673.0687902777777,46.03931728887665,17370.707465277777,31.85318634874185,4205.978379166666,968.7800138888892,23.46225939890795,55.3154457476498,4205.978379166666,,17370.707465277777,
78,2016-05,975.3928064516131,26.840748664050995,10190.71736155914,31.654202962822296,2353.066678763441,707.686922043011,22.37431664522153,54.028519608043815,2353.066678763441,,10190.71736155914,
